Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414262,Cober Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414262,Cober Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414262,Cober Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414262,Cober Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414262,Cober Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
