Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414262,Cober Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414262,Cober Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.3
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.3
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.3
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.3
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414262,Cober Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.2
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.07
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.1
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.1
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.1
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.86
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.1
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.97
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.0
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.54
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.0
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.25
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.0
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
