Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.86
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.9
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.9
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.9
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.8
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.8
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.7
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.6
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.6
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.6
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.5
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.5
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
414262,Cober Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.4
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414262,Cober Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.4
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414262,Cober Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
