Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
