Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
414262,Cober Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414262,Cober Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
