Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414262,Cober Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414262,Cober Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414262,Cober Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414262,Cober Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
414262,Cober Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.4
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
