Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.5
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.45
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.75
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
