Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.04
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
414262,Cober Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.87
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.35
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.59
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.59
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.45
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.54
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.01
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.16
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.83
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.12
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.62
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.41
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.19
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.38
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.1
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.09
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.04
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.1
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.5
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.8
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
