Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.33
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.99
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.65
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
