Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
414262,Cober Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.2
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.2
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414262,Cober Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
414262,Cober Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
