Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414262,Cober Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414262,Cober Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414262,Cober Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414262,Cober Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.7
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
414262,Cober Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
