Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414262,Cober Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
