Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414262,Cober Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
