Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.9
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
