Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.8
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.7
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.6
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.6
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.6
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.6
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.5
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.5
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.5
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.4
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.4
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
