Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.4
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414262,Cober Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414262,Cober Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
