Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
414262,Cober Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414262,Cober Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
