Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
414262,Cober Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.7
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.7
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414262,Cober Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
