Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414262,Cober Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414262,Cober Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414262,Cober Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.2
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
