Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414262,Cober Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414262,Cober Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.0
