Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414262,Cober Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414262,Cober Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414262,Cober Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414262,Cober Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414262,Cober Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414262,Cober Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
