Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.02
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414262,Cober Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
